Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.6
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605145,Park House Tenby,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605145,Park House Tenby,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605145,Park House Tenby,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605145,Park House Tenby,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605145,Park House Tenby,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605145,Park House Tenby,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,16.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605145,Park House Tenby,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605145,Park House Tenby,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605145,Park House Tenby,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
