Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605145,Park House Tenby,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.0
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605145,Park House Tenby,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605145,Park House Tenby,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
