Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605145,Park House Tenby,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605145,Park House Tenby,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605145,Park House Tenby,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605145,Park House Tenby,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.1
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605145,Park House Tenby,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.2
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.2
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
