Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605145,Park House Tenby,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
