Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.6
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.6
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605145,Park House Tenby,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.7
