Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605145,Park House Tenby,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.8
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605145,Park House Tenby,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.8
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.8
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,16.8
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,16.9
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,16.9
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
